Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58004
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40267
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30996
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.37
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6622
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,142.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,221.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,296.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,187.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,308.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,242.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,329.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7124
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34905
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54647
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96527
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.06
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41729
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.94
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33544
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64565
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,201.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,291.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,213.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,315.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,247.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,337.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.06
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.72274
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36254
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51504
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38802
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32659
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64889
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,154.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,218.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,327.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,229.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,327.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,262.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,354.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.18
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
