Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71832
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35543
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.19
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51479
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35171
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33748
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,150.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.06
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62539
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,163.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,242.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,344.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,216.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,307.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,267.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,394.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71164
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35216
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53429
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9599
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.81
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36834
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,166.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.19
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36519
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-141.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62744
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,161.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,247.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,347.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,195.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,283.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,259.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,369.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70831
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34606
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.44
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5353
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.07
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36098
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,143.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.94
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35811
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.87
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64398
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
