Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,188.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,229.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,296.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,168.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,269.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,251.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,378.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70886
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35113
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57855
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.44
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37823
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.19
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33059
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.63
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62017
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,140.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,218.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,308.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,181.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,290.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,208.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,316.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7095
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34212
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.31
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.587
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95489
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.81
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38036
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.37
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3294
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.13
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60821
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,142.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,239.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,333.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,156.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,259.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,210.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,311.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.69
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70871
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34649
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53323
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.19
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37362
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.31
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26668
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61035
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
