Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.95
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,134.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,225.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,328.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,180.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,301.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,206.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,313.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70816
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33956
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55096
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93967
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96219
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.37
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37288
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.19
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32937
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,168.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.56
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62124
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,138.38
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,230.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,304.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,183.12
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,260.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,188.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,294.75
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70718
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34029
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.93
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61169
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.69
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39559
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.43
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29726
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.87
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59387
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,221.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,343.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,187.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,271.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,224.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,306.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.37
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7012
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3387
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52056
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.56
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39614
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29857
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,68.75
