Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59927
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,239.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,328.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,198.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,255.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,240.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,314.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69909
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3442
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48617
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94788
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.19
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37691
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,156.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33385
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6492
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.59
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,234.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,314.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,194.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,306.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,220.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,311.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70083
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34197
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.44
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47262
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96991
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34051
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26958
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.31
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64923
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,172.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,187.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,300.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,183.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,264.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,207.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,330.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70605
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35348
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99042
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.06
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4977
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.44
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.44
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.33642
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
