Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.94
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35073
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65579
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,209.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,312.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,198.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,294.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,205.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,329.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71121
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34289
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57446
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.37
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.31756
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34731
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.94
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61691
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,150.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,225.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,293.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,185.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,283.75
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,231.25
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,323.12
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71032
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34423
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56127
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.31
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.33675
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30672
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,172.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.37
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63516
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,163.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,211.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,325.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,190.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,272.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,236.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,319.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70428
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34807
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.13
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56542
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
