Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37581
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.87
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35354
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,154.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.87
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6379
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,218.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,298.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,226.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,318.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,237.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,335.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70492
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34008
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99094
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58987
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97006
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.31
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38949
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.56
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33397
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,170.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.56
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63281
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,165.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,220.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,318.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,226.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,295.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,267.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,390.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71014
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34502
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62005
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96139
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36965
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,129.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34313
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.81
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62918
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,213.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,313.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,252.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,344.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,262.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,331.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71383
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34484
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99167
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
