Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58013
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9592
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.19
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.33919
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.87
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3351
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,179.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.56
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62158
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,240.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,350.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,230.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,328.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,198.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,302.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71011
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34823
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99152
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5451
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96161
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.31
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36968
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,156.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.81
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33516
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,155.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64288
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,243.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,323.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,265.12
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,348.38
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,188.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,274.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63839
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41064
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51458
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.30532
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,152.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33767
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6408
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,258.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,356.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,261.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,376.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,228.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,318.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
