Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-97.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.87
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.12282
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90109
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51577
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96826
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.94
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34594
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,126.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,183.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,191.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.81
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35171
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63326
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,147.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,281.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,398.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,261.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,386.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,259.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,401.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-97.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.19
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.11269
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89429
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54943
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96057
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38903
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34707
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.31
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65777
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.3
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,308.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,387.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,247.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,332.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,221.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,310.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.69
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.56
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.11302
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89245
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55428
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.37
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39913
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34505
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.93
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64395
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
