Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.83
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,135.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,271.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,379.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,263.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,334.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,228.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,307.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.87
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.11321
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88879
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99634
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55117
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.13
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42998
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,143.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.94
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34951
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.31
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6387
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.59
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,245.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,316.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,254.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,327.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,204.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,304.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.11507
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88858
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99677
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53329
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.31
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47527
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.13
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34319
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,206.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.94
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65621
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,129.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,254.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,350.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,226.38
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,304.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,223.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,313.75
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.56
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.11498
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89102
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99695
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51998
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46368
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,139.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30288
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
