Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.677
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.16
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,127.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,247.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,320.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,255.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,359.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,265.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,352.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.18
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.04836
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89126
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99707
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56503
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46389
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,134.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29036
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.13
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64089
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,203.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,222.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,349.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,245.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,343.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,298.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,424.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-88.13
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.03145
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89313
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99707
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60226
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45129
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.37
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2094
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.37
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64944
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,161.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,212.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,282.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,233.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,358.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,264.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,364.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-88.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.44
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.07976
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88867
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99683
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59719
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.31
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43859
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.44
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
