Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26564
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.31
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65548
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99857
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,230.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,196.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,297.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,244.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,341.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,265.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,424.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-54.63
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.56
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63394
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.18813
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59136
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95978
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.81
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44607
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.56
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2856
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.31
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61334
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.36
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,176.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,206.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,282.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,223.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,316.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,276.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,380.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.44
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.43
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70709
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1379
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.13
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67529
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96475
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4352
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,154.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20912
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.13
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62606
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,177.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,174.88
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,264.62
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,237.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,309.38
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.12
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,261.75
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,355.5
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.25
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70153
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15026
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66467
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.44
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
