Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42882
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,175.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.63
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30278
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,136.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.07
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61627
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,154.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,175.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,295.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,250.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,388.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,209.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,345.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.81
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69628
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14733
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.94
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63186
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.31
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46572
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,142.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.94
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29766
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,171.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.44
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63934
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,160.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,185.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,279.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,235.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,337.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,228.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,366.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.06
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69796
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14421
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.37
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59371
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.94
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47131
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,145.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27858
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64291
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,132.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,188.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,288.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,232.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,322.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,239.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,333.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70486
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14769
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
