Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62106
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41924
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,150.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2907
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,150.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58535
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,205.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,198.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,283.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,227.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,335.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,295.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,412.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,41.69
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70617
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15474
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60021
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44924
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,161.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.69
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26537
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.81
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61044
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,156.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,181.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,258.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,256.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,354.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,260.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,360.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,52.69
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71017
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14995
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64446
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.18
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4609
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,166.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.19
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28573
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-147.06
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64627
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,164.75
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,179.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,271.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,246.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,381.25
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,265.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,341.5
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.88
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70471
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15511
