Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54333
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.31
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4656
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.19
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30999
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.69
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63442
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,188.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,277.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,263.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,332.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,231.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,363.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69882
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15886
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54653
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47466
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,165.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36724
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.06
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64086
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,145.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,195.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,297.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,248.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,353.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,242.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,347.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70138
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14531
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.94
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62316
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96872
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.19
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48934
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,129.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,193.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.87
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36291
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.56
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68783
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
