Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,158.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,164.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,253.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,236.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,376.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,235.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,344.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,29.81
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70306
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14742
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.56
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61788
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95755
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.31
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48916
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,152.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.87
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25701
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.37
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66363
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,174.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,174.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,257.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,202.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,327.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,251.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,380.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70776
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14919
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61025
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48357
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.37
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29314
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65481
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,122.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,180.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,272.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,256.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,329.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,227.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,330.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7055
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15435
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59185
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96243
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.69
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46551
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.81
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30001
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6661
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
