Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,192.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,206.5
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,267.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,210.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,322.88
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,249.25
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,394.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,37.69
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7037
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14568
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6213
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94913
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49352
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,125.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.06
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35268
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.56
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65414
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,166.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,169.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,258.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,211.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,285.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,240.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,351.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.44
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,54.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69903
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13268
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.56
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6231
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4999
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.19
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3062
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.63
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64706
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,160.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,168.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,267.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,215.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,305.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,232.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,354.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,40.69
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69686
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14681
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.87
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63253
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45489
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,162.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3333
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
