Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.19
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67199
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,147.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,167.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,262.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,226.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,343.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,227.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,333.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69943
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14641
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61282
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97101
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4547
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,139.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32021
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65121
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,204.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,271.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,201.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,300.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,207.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,323.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.94
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7055
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14394
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.69
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6043
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46825
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.82
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26806
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64065
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,164.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,183.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,287.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,179.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,295.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,254.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,364.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,66.56
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70706
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15065
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.93
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63494
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96661
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46279
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
