Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,141.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32177
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67172
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,159.62
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,179.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,268.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,166.12
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,319.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,220.25
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,329.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,40.13
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70443
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13762
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.81
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67193
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9585
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9465
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50298
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.19
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37615
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66271
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,171.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,146.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,228.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,144.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,305.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,223.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,328.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.31
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.19
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69921
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13835
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.81
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69119
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92801
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94675
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47945
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32039
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.69
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65869
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,151.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,147.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,227.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,174.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,298.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,234.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,333.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,79.87
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69561
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14611
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63891
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91812
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
