Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.81
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50756
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.44
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35222
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65982
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.98
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,178.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,154.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,246.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,163.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,264.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,230.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,338.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69973
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13579
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63464
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91556
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95938
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.94
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48782
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20275
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.56
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64996
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.69
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,166.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,133.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,224.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,143.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,226.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,204.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,287.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.81
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70449
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13286
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.69
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68414
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94043
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47063
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95874
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21621
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69061
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.56
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.69
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,185.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,131.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,237.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,136.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,199.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,210.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,324.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,39.31
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70797
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15145
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
