Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.548
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92633
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46697
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96423
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.94
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18526
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.63
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69042
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,172.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,164.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,246.38
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,137.12
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,226.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,195.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,314.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,29.56
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7033
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1487
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5346
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93106
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94009
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46911
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.94
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19237
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96161
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.81
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65386
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,145.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,187.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,257.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,202.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,169.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,250.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.56
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69906
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15383
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99127
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51727
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9219
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95898
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.31
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45968
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.355
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.56
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64532
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,140.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,167.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,219.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,188.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,184.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,245.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
