Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.56
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,37.94
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69747
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15032
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98962
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.69
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50857
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9252
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94931
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4446
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.44
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27578
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.81
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67974
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,164.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,290.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,177.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,244.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.56
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70272
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15673
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.19
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50143
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89114
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95563
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42626
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.37
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36663
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.37
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68118
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,182.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,264.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,143.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,221.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,169.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,240.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.81
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70697
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15901
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50362
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89581
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42599
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96967
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.31
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29857
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-147.06
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67364
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
