Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,119.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,197.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,266.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,139.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,223.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,153.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,229.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.708
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14977
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98682
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51153
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87219
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92715
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.44
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42455
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.13
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2365
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.31
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68396
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,185.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,236.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,129.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,188.5
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,224.12
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69998
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15441
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.56
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50555
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88791
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95496
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44707
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96612
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.44
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20278
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.63
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66122
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,148.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,199.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,258.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,159.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,164.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,228.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.13
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,50.69
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69244
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15477
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98688
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50143
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87332
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94775
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45309
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95499
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33828
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.69
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
