Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66619
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.98
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,134.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,183.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,259.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,121.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,174.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,164.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,235.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-136.94
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,48.69
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69128
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.16649
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.94
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50738
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86169
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45882
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.63
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2838
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.63
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68893
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,182.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,254.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,124.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,211.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,160.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,221.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7001
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15099
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98663
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.94
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53039
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89581
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45058
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9433
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.94
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29317
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94995
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.81
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67666
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.28
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,130.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,229.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,177.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,144.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,220.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70593
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14235
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98676
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.19
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57821
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91382
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94818
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.56
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44714
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95306
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.94
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
