Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24218
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.63
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66714
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,129.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,138.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,209.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,188.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,160.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,219.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70782
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13451
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98566
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59573
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92883
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93478
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44262
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9494
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.69
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26345
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71054
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,128.88
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,185.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,159.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,196.25
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,29.19
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69921
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14083
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58618
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94162
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44131
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95358
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9736
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.57
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30767
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.13
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68383
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,125.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,147.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,209.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,180.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,174.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,235.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,48.44
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69281
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13545
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55392
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91641
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94501
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44558
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
