Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.06
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25255
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65319
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,122.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,127.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,181.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,192.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,232.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,38.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69305
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14693
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55627
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90091
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95172
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4071
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95547
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23452
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.81
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65255
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,134.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,211.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,140.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,201.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,151.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,227.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.31
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69998
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15114
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98468
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.63
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58233
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89377
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96127
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40761
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95352
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.87
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28127
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.44
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67248
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,149.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,183.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,217.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,157.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,219.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70675
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13851
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98471
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60259
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87936
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94141
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
