Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36724
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95697
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.69
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25634
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.63
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65603
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.45
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,126.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,140.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,215.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,185.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,159.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,231.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,50.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70114
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14726
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98566
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.19
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62533
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88156
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.81
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37942
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96167
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.69
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32644
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.81
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66149
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,170.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,182.75
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,188.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,278.62
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.31
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70407
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98614
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.87
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59933
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.914
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.44
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41924
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95514
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.37
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38994
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65411
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,132.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,194.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,150.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,215.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69586
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14049
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
