Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57058
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90152
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92898
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.94
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42147
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95547
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.43
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27916
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65576
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,147.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,230.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,141.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,185.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,157.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,223.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,39.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69516
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1443
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98553
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.69
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57159
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88794
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94766
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.44
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40615
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95169
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24074
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.69
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64746
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,137.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,188.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,140.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,223.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,151.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,209.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,28.44
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70211
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14058
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98584
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5816
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8735
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92966
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.87
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39757
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.94
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2607
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.93
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63668
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,140.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,222.0
