Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,156.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,195.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,200.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.44
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,41.37
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70495
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13811
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54278
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87808
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9324
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.94
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40938
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.44
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28304
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.94
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68743
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,115.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,205.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,182.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,158.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,227.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70483
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1422
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54464
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87585
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93237
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.69
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43804
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.19
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3572
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.19
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62182
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.7
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,158.5
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,207.38
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,205.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,221.62
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70062
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.136
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98633
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54797
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87716
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92291
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49691
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94534
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.37
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.377
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64138
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
