Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,139.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,201.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,171.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,150.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,216.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.31
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,39.19
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69726
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13539
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98807
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55773
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86572
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93994
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51547
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9509
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.94
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27907
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-145.31
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67291
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.95
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,137.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,189.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,126.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,170.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,186.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,243.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.94
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70001
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14461
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5017
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87518
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95264
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51901
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94791
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34704
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.81
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65292
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,206.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,168.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,173.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,237.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,52.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70446
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14244
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53585
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92844
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93335
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45751
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2119
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
