Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.56
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68109
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,178.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,146.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,210.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,173.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,229.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,65.81
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71002
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1548
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5238
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92734
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4287
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.69
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34371
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.87
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68206
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,145.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,215.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,193.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,184.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,250.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,28.81
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70852
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14672
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51327
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92612
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.56
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42144
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.57
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3265
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68624
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.16
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,144.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,204.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,140.25
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,222.12
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,187.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,270.5
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70059
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14525
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50338
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93976
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95679
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49261
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95142
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
