Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.56
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32546
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.19
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69375
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,137.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,142.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,243.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,219.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,180.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,238.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.31
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69726
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15724
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49648
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92395
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97165
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.31
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53124
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95416
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.94
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30416
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.31
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70578
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,143.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,145.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,192.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,147.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,190.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,192.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,262.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.44
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,44.18
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6986
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.16255
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48409
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90954
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91318
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49578
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9599
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29751
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.31
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69509
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.58
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,171.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,240.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,167.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,210.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,176.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,235.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.56
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69693
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.16274
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50079
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89639
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95282
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.0
