Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48458
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.31
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29137
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.06
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65893
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.48
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.36
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,131.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,159.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,221.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,175.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,242.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,179.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,275.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7005
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.17006
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51077
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93835
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.94
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46062
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.06
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2791
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.69
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67111
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.97
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.19
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.66
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,168.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,269.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,171.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,252.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,186.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,289.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,42.81
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70089
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15962
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.81
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5202
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93115
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94916
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48376
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95312
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30767
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.44
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65994
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.17
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.86
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.02
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,182.12
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,212.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,169.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,217.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,180.5
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,245.75
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6976
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.16085
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.31
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
