Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54079
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93832
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95373
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.19
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52169
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95816
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32314
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,127.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67413
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.91
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.55
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,114.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,154.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,216.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,169.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,295.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,194.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,254.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,40.31
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69317
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15953
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98837
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55566
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96454
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94626
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49746
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.94
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39019
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.94
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69155
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.39
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,159.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,223.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,212.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,269.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,197.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,274.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.13
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69509
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.16701
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50539
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93292
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9418
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4779
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96152
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.19
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30669
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.07
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66055
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.22
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.73
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,134.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,164.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,235.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,208.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,277.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,209.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,293.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.94
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
