Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69909
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.16634
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50347
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92282
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.31
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39809
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31911
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,195.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.81
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67572
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.45
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,134.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,161.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,234.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,219.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,282.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,204.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,309.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,53.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70568
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.16002
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98853
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55776
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92972
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93167
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38671
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97174
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.37
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38354
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.31
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67453
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,169.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,234.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,222.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,290.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,193.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,269.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.44
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70877
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.16832
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98889
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5249
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92517
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94397
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.06
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43758
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35692
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,196.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66903
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
