Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,114.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,175.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,225.62
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,211.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,282.88
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,224.12
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,296.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.31
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,37.31
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70605
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1621
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51049
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91601
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95151
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.18
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42513
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.19
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.40453
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68588
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,145.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,159.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,230.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,220.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,279.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,232.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,310.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.87
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,38.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70037
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15914
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54946
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92511
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93811
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.44
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43041
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.42278
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.31
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64923
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,119.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,176.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,238.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,190.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,276.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,222.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,302.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.31
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,44.31
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69863
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15819
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.19
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52923
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92309
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.18
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43929
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9649
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.31
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29094
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.81
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69952
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
