Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,146.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,163.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,247.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,150.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,241.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,194.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,287.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,30.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70147
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1516
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.69
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52328
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96033
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94861
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.69
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45629
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95969
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31978
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.87
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65527
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,140.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,159.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,230.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,150.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,200.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,216.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,279.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.56
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70327
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14955
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53313
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95612
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97067
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41848
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.81
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28801
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.44
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68414
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.72
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,174.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,257.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,174.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,262.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,186.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,273.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70257
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15422
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98944
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54617
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.918
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41009
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.37
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31859
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
