Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.94
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69824
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.47
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.55
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,168.62
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,247.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,157.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,214.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,238.75
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70266
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34032
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.56
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52364
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94244
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.06
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43346
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95761
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.19
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28573
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67996
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.97
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.92
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,187.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,271.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,193.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,186.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,243.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69711
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34313
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49844
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95935
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4414
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95807
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26619
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.13
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69003
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.58
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,154.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,168.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,216.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,127.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,167.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,188.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,263.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69812
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33709
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98801
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56954
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95709
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44964
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
