Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.69
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34292
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.56
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70892
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.39
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,128.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,178.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,235.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,197.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,183.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,250.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.06
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70047
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33477
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62997
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92663
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95914
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.81
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45162
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.81
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38894
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68377
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.94
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.97
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.08
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,126.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,193.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,247.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,172.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,168.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,221.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.06
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70465
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34582
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98953
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5281
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90982
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95605
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.19
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4598
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.87
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33858
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6809
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.97
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.97
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.44
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,165.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,191.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,284.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,207.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,158.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,205.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70755
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33864
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59078
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9386
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
