Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43346
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.87
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33553
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.643
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.14
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.25
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,124.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,184.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,241.62
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,223.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,167.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,223.5
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70434
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34066
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99167
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60159
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93301
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41289
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,115.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.13
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31118
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.63
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61538
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,171.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,270.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,164.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,247.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,184.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,240.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.94
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70483
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34438
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.87
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5675
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96649
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44213
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,137.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.06
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28847
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63174
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,168.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,235.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,186.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,286.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,185.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,253.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70266
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34838
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
