Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57684
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94223
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44256
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,136.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.37
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34838
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.63
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64962
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.95
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.16
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,122.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,166.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,242.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,167.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,284.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,201.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,260.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.44
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7051
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34731
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56689
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94833
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41704
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31661
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.56
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69042
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.97
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,159.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,234.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,154.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,268.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,199.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,252.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70904
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34829
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54495
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92407
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40505
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9736
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.44
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28685
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.81
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67529
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.52
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,149.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,189.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,264.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,132.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,222.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,205.0
