Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,276.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.81
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71194
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35659
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.19
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5234
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92251
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.44
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44793
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.69
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3525
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.06
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69155
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.52
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,149.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,169.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,249.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,138.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,242.12
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,203.38
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,280.75
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70547
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34411
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53924
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91788
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95618
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4663
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.44
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27858
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.37
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65673
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,172.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,188.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,326.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,130.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,237.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,209.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,281.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.87
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70324
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3547
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52523
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93414
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96967
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47515
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.87
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36727
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.56
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69268
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
