Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,157.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,187.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,286.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,146.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,266.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,209.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,296.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.94
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70422
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36367
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51171
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92245
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48852
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.81
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38872
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68127
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,179.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,206.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,313.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,147.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,243.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,243.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,329.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.69
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.56
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70977
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34871
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.19
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52978
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95047
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48009
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33513
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65948
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,155.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,209.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,280.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,169.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,278.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,241.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,327.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71289
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35213
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55044
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9422
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42849
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3395
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
