Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.63
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67794
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,198.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,294.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,184.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,306.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,205.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,292.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71154
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35482
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55901
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9436
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39617
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.13
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35286
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63818
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,201.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,281.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,202.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,312.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,206.38
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,281.12
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70639
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3597
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54519
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90054
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42473
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.19
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31722
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.37
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60748
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,296.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,166.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,290.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,207.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,267.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.69
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70355
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36706
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53893
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91623
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.56
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45666
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.69
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
