Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3893
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.94
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64077
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,143.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,222.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,296.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,175.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,285.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,222.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,296.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7023
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36266
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53204
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91501
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44009
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.56
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38332
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68276
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,157.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,214.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,293.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,211.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,295.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,235.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,364.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.63
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70672
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3601
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.56
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51186
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94601
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.44
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44558
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.13
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38445
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,169.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.63
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62341
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,162.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,227.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,360.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,211.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,324.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,273.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,364.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71008
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35732
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.44
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53033
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.19
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
