Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4945
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36919
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,138.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.37
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65359
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,249.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,344.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,241.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,332.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,228.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,317.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70285
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34035
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5458
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95703
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50805
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97653
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3688
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,145.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,216.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.07
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69107
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,3.09
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.91
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,138.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,243.62
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,346.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,187.38
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,295.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,203.88
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,311.75
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69827
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36178
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.69
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53576
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95962
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47799
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.56
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36275
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,162.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,213.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66177
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.94
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,169.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,254.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,356.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,177.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,288.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,194.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,314.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.81
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69479
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36452
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
