Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55822
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94147
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51781
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,137.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37163
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,172.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.56
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61379
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,236.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,336.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,220.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,302.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,205.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,332.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6947
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35644
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53585
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95471
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49282
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.69
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34331
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63247
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,146.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,223.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,392.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,181.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,274.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,197.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,304.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.63
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69812
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3633
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52233
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9541
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.31
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44591
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36733
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,164.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58975
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.45
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,166.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,256.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,384.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,197.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,313.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,212.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,314.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.13
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
