Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70501
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35348
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50945
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91299
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44405
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36257
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63882
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.33
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,153.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,248.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,352.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,176.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,240.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,200.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,299.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.31
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70248
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35109
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49392
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93454
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.44
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48879
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31063
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,175.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.69
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6445
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.02
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,143.88
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,200.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,335.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,180.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,250.5
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,207.75
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,300.62
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70135
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35463
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51904
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93832
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97159
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.81
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52508
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3069
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,162.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64767
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.08
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
