Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,123.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,217.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,290.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,198.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,294.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,208.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,295.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69546
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34871
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99109
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.56
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49612
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95309
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52325
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,132.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36184
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61672
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.98
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,210.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,305.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,201.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,326.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,203.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,300.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69986
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36168
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99155
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47594
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.94
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48235
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.63
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3637
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59939
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,224.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,305.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,227.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,326.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,229.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,328.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70321
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35497
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.19
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46554
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96866
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.06
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45946
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36483
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,137.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.81
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66894
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
