Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,137.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,236.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,352.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,215.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,313.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,236.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,316.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70544
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36379
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4696
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96704
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4602
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,149.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.94
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.359
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.44
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66394
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,230.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,306.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,222.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,315.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,227.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,318.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70752
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35177
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.56
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48153
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93927
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48385
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30449
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.87
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66082
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,224.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,313.62
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,229.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,321.12
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,217.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,339.88
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70611
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35747
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.44
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5216
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9422
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45324
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.81
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35644
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
