Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66638
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.97
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,149.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,208.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,278.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,211.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,311.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,210.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,327.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.44
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69854
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36507
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52938
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94842
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.56
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42763
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34115
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,189.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.81
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6556
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,235.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,349.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,221.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,315.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,216.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,341.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.63
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69812
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34514
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.19
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53033
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93997
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.56
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41094
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,153.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.56
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32143
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,110.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,206.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.13
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64993
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,141.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,255.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,347.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,229.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,330.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,227.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,360.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.37
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70083
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34389
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53701
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95694
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.37
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41598
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,82.0
