Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,177.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.87
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36464
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.69
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63998
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,117.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,248.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,348.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,268.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,351.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,222.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,307.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71063
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34713
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.56
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52682
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97144
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.31
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41561
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,124.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,126.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,183.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.07
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38173
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.69
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66479
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,134.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,242.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,334.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,269.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,371.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,203.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,296.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.31
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71151
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35262
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50185
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.69
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41933
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,175.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.19
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35421
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,177.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-146.31
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65188
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,244.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,325.88
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,223.12
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,360.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.75
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,208.25
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,299.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70544
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34932
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.56
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5107
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
