Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40533
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,134.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33925
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68704
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,123.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,213.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,338.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,216.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,292.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,200.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,290.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69635
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34279
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.31
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50921
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.81
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40398
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.37
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33324
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,105.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.37
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6528
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,166.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,226.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,336.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,171.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,240.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,198.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,293.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6979
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34676
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50063
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96475
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96335
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41946
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.87
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33138
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63861
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,165.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,253.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,314.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,177.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,258.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,206.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,344.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70156
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33681
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
