Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50869
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9534
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.69
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41402
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3655
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64285
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,135.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,241.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,321.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,184.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,265.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,204.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,302.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70825
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34395
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.69
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51977
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.56
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42586
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36138
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,115.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.31
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64749
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,145.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,227.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,343.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,194.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,319.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,207.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,315.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71279
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34902
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.56
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50533
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42681
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35354
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,141.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.37
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67922
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,129.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,232.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,342.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,201.88
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,292.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,225.75
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,326.12
