Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.81
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70944
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33602
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50353
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96905
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.06
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41317
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.07
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34688
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.63
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67169
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,158.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,220.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,281.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,159.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,290.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,227.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,319.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7051
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32726
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54748
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96078
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.81
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4208
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.94
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27724
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,170.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.69
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64523
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,144.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,201.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,293.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,179.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,258.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,223.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,321.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.69
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69857
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33291
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.06
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51904
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.06
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38564
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.81
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29808
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.44
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6643
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
