Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,200.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,258.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,188.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,285.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,214.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,296.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.69
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70321
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34218
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50268
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.94
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37401
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.19
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34066
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.81
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65896
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,139.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,201.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,291.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,186.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,263.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,193.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,302.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71096
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33037
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.19
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49566
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.19
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40383
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33156
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63821
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,119.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,190.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,257.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,176.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,262.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,172.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,298.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7091
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33352
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.31
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52898
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41176
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.44
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36352
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.87
