Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64788
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,220.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,339.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,181.38
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,256.88
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,223.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,325.75
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70333
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33712
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54113
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.56
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42376
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.87
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33584
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62066
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,152.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,230.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,329.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,177.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,259.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,208.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,349.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69879
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33245
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54022
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97583
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.94
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42046
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.81
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29461
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,184.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60665
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,169.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,249.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,328.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,173.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,243.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,206.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,360.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70062
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3398
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53796
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43368
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
