Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32793
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.69
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66766
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,153.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,204.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,300.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,208.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,317.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,249.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,343.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70492
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33147
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57259
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41408
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.13
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32247
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.31
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61266
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,176.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,218.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,287.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,210.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,313.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,220.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,375.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71237
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32653
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59841
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42861
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.44
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32692
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.56
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6763
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,214.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,300.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,185.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,310.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,221.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,329.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71472
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33669
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56262
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97226
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94726
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.81
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
