Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39565
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,136.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.69
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31926
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.44
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66763
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,129.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,216.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,334.62
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,204.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,342.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,210.12
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,298.38
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70535
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33169
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56103
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95651
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95331
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38112
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,139.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.63
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32326
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,181.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.81
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64501
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,230.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,334.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,241.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,335.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,199.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,317.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62332
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3904
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56493
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9801
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.81
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3933
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26632
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,180.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.44
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64944
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,161.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,224.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,327.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,207.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,293.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,207.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,347.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.00096
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90442
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.06
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
