Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58306
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3655
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.63
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28371
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.94
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65118
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,176.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,253.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,311.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,200.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,313.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,254.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,367.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.94
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.00172
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90011
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9946
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55026
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.63
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40768
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.37
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30343
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.81
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64495
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,160.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,265.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,353.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,213.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,316.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,245.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,365.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-89.94
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.94
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.04289
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90201
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99457
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53079
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97638
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42605
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,128.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.06
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29042
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,206.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.56
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62414
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,131.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,257.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,364.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,236.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,374.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,213.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,332.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.06
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.03697
