Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90018
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59356
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.31
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44598
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96197
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.19
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31737
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62832
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,117.75
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,229.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,346.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,248.88
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,337.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.25
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,244.62
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,335.38
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.05345
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90195
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56655
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96515
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44692
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97113
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.44
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25042
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.13
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61462
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,280.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,352.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,250.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,337.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,230.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,329.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-92.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.94
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.03276
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90146
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.31
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5212
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43835
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.19
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19197
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.87
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66934
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
