Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,205.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,325.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,203.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,295.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,240.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,315.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.44
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.03432
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90079
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.06
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51797
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43627
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.94
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21431
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.94
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6481
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,148.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,227.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,312.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,199.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,274.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,215.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,317.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-92.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.81
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.02992
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90201
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.69
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49288
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96902
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43093
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.56
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2437
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.19
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64819
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,244.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,333.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,214.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,315.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,220.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,306.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-92.56
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.37
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.04485
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90121
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.31
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5111
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97311
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41552
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96634
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.31
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22737
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.81
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64898
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
