Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,142.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,238.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,378.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,190.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,363.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,206.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,318.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-94.19
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.19
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.08153
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89963
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52871
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94443
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95956
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.56
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39922
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31633
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,203.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66052
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,135.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,216.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,314.25
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,181.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,328.5
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,218.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,300.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-98.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.81
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.15859
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89972
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.06
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57916
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95914
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.81
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40191
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.19
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29055
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.44
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67044
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,126.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,240.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,330.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,198.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,308.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,201.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,285.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-100.06
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.37
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.17003
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89984
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52303
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95306
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.56
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39055
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24843
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,81.25
