Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.31
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63949
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,127.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,259.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,340.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,205.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,307.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,196.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,281.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-99.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.94
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.16921
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89911
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.56
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52053
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.56
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40752
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22152
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.31
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61077
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,157.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,253.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,356.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,174.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,303.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,207.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,286.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-98.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.94
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.14531
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89554
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52773
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.69
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39626
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.06
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1971
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.13
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62371
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,150.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,250.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,322.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,192.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,292.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,207.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,302.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-93.56
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.94
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.48098
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4909
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55337
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97708
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39739
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96536
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.62
